Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
