Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
