Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.75
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
