Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.24
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
415639,Bodmin Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
415639,Bodmin Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
415639,Bodmin Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.75
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.92
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
