Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.56
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.7
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.64
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
