Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
415639,Bodmin Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
415639,Bodmin Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.5
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
