Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.76
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
