Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.25
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.16
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.67
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.2
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.24
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
