Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
