Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
