Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
