Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.82
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.54
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
