Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.81
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.41
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.47
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.13
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.47
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
