Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.07
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
