Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
