Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
