Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
