Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
