Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.3
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
