Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.5
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.15
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.45
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.32
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
