Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.58
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.83
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.72
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.52
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.42
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.36
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
