Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.81
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.25
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.76
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.45
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.41
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.32
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.03
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.5
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.82
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.14
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.55
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.85
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.86
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.58
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.95
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.51
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.97
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.47
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.96
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.09
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.03
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.98
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.7
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
