Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.26
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.37
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.98
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.72
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.3
