Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.43
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.22
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.42
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
