Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.18
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
