Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.03
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.72
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.04
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.11
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.28
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.91
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
