Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.61
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
