Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
