Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
